Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8066399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8177800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8264100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9005700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8134100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8429200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8686200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8478100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7852399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
