Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8693799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8503700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8027
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8274799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8427399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7650399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8814700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8240299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
