Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8255899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8409700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8655700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8356600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8605299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,24.75
