Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8593700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8845200000000001
