Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8865299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8683799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92502
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
