Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,145.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92532
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8770399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8380700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8783200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8878799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8674299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
