Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,53.38
