Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,137.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,139.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,166.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,165.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
