Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,142.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8427399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,164.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96887
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,123.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,166.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,163.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
