Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,158.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,170.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,176.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,198.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,177.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
