Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,193.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,168.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8517399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,163.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8708799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,147.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6906100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
