Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,149.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,133.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,181.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,188.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,157.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,129.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,207.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,186.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,150.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,57.38
