Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,186.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,189.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63442
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,154.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,132.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,169.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,220.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,153.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
