Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,176.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,188.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5323100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,190.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,136.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,164.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,222.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,156.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,214.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8983399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7561899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
