Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,206.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,160.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,153.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,221.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,145.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,148.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,161.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,146.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,227.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,162.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,229.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,137.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8824799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,146.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,166.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,129.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
