Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,145.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,170.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90634
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8554700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8638600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5220600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
