Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-96.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6351899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,132.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,143.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-149.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,139.5
