Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7852100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7630600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.05144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.69409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8734700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7830199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
