Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-127.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6401899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8657799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.59954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-132.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,145.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
