Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.45455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-145.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,146.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,149.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,131.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
