Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7336699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.055310000000000005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,142.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,133.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,168.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7341300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8843700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8417899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
