Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5070100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6731199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4749100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8503700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-141.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7964100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5370699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8951100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
