Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,132.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8802200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
