Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,157.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7097100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,166.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,132.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,151.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,156.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
