Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,141.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,161.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,143.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
