Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,158.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7792899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,155.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,152.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,174.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,215.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,156.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,78.75
