Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8374299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6775800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7179800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81448
