Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6463300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8332799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8034899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8330700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8542200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
