Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8962700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7005899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7532
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8661200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91623
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
