Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8802200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8329700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8508600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
