Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8330700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8402700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98181
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8153699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8814700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
