Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8507399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8964200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8900100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8335899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8776200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8812200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8343200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
