Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,114.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8874200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,129.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8946799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
