Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7894899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8792399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8809799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
