Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8210700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91623
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8545200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,93.75
