Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7854899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8226600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
