Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
