Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8898299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,140.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8898299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,170.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
