Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,146.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,140.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,166.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,147.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
