Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,166.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,175.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,173.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,206.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,160.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,134.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,201.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,124.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
