Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,178.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,171.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,181.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,185.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,147.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,146.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,174.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,182.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
