Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,194.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,142.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,216.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,130.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,197.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,143.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,209.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,140.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
