Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,114.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,217.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,149.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,214.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,207.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,159.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,197.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,135.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,145.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8907799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,194.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,149.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6601199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,179.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
