Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8225399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,193.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,198.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8806700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,175.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,169.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,162.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
