Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,167.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8419200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7872899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
