Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8348700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97623
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8791200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,143.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8706299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8310799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6531600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
