Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,150.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,164.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,150.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6622600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
