Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.042010000000000006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8630399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6075699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7126100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,146.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8750600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
