Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,154.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,167.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,148.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,140.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8798799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8052600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
