Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7246100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8334299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83206
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,143.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
