Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8483299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,129.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,157.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,138.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,142.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
