Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,152.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8596799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,129.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,161.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
