Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,157.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,146.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,173.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,117.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,149.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,144.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,193.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
