Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,147.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,192.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8611700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8841200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,87.0
