Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7945800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8458200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,161.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8285799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8618100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8796700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8216200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8916
