Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8440799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8076800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8702700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
