Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8840600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87887
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8664799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7865300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8036800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7137100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8579700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7751100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
