Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8414299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7720899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7509399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92261
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
