Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8654200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6761699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8976700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,8.88
