Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7753899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8590399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8848600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7227100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
