Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8546100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7935800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8550399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8796700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
