Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8659600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89181
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
