Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8621200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7863100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7129800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8955700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8055399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8872399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,90.0
