Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8279700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8684700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7592399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
